Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90838
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99774
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.31
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78854
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99442
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,58.38
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.62
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93451
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,123.75
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,124.12
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,123.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,100.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,111.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,105.62
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,91.25
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,92.25
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,91.62
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,238.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,237.11
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,237.11
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,217.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,219.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,218.38
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,197.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,208.75
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,203.5
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,223.75
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,224.5
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,223.88
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8920299999999999
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99252
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98657
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99695
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98862
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93198
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97845
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95074
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99817
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,40.5
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.25
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83026
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98859
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99707
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98248
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91275
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97955
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,139.62
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,146.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,141.25
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,93.5
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,99.88
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,97.88
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,85.12
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,86.25
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.38
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,237.27
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,237.3
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,236.86
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,236.91
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,211.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,218.5
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,212.88
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,173.88
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,178.12
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,176.5
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,228.62
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,231.75
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,229.75
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.94
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90488
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99194
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95431
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.75
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97876
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98907
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8992
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.87
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92462
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.63
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76635
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92407
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98416
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98752
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93652
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97852
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,113.25
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,113.38
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,113.25
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,96.88
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,105.38
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,101.5
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,69.12
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,70.38
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,238.08
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,237.47
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,237.48
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,197.12
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,197.5
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,197.38
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,168.88
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,175.75
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,172.62
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,186.5
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,187.5
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,187.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91943
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9794
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95227
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
