Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99316
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90069
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98434
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93973
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99518
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.07
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.13
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7593
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95019
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99722
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,52.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.31
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98648
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92657
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97787
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,120.25
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,120.38
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,120.38
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,91.38
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,93.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,92.12
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,71.25
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.25
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,238.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,238.03
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,237.23
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,237.27
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,217.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,217.12
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,217.12
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,152.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,153.62
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,153.12
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,200.5
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,200.5
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,200.5
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.07
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93536
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96451
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96103
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Current (Max),A,41.62
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99542
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91617
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.5
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97137
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92966
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99277
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.06
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83545
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94623
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99667
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,59.12
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.62
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98865
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91781
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,124.62
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,124.88
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,124.75
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.88
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,125.25
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,125.38
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,125.25
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,238.08
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,238.11
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,237.5
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,237.56
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,236.66
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,236.69
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,216.88
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,218.38
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,217.62
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,126.75
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,127.25
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,127.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,249.5
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,250.12
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,249.75
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93045
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96768
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97607
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99762
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96356
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (Min),A,61.5
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97192
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99042
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9989
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,44.5
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.5
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,45.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97357
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96161
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99487
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.25
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.06
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9873
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94473
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98578
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,157.62
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,157.88
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,157.75
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,113.12
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,123.5
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,118.38
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,96.75
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,97.75
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,97.25
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,237.84
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,236.42
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,236.45
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,64.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,254.62
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,256.25
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,255.5
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,192.25
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,202.88
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,197.62
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,273.38
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,274.12
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,273.75
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.5
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91742
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96811
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.88
