Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98599
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (Max),A,60.38
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97751
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98602
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99536
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,41.5
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.62
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98468
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96112
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98514
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89722
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9682
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,137.75
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,141.38
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,138.5
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,102.12
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,103.62
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,103.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,72.5
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,238.52
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,237.92
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,237.14
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,237.2
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,234.5
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,237.5
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,235.25
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,175.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,176.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,175.62
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,209.38
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,219.75
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,212.38
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93246
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99695
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96094
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,64.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,64.62
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99109
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96307
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93808
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99936
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.69
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69998
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95505
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99493
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.5
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99002
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93417
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97336
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,113.12
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,113.25
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,113.25
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,64.38
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,238.69
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,237.3
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,205.88
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,213.12
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,209.75
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,168.5
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,184.88
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,177.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,220.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,223.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,221.12
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.31
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92297
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96429
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95096
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.75
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93902
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98242
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97043
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99817
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.63
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,11.37
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7540899999999999
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95755
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99637
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.56
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98486
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9136
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98248
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,155.75
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,156.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,155.88
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,88.12
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,88.5
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,88.25
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,95.25
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,95.25
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,95.25
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,237.97
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,237.05
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,237.06
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,252.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,252.5
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,252.25
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,149.12
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,149.38
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,149.25
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,230.12
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,230.25
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,230.12
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92264
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94809
