Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99887
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98267
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96811
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98471
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93637
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99368
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94617
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99322
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98279
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90838
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97443
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,137.88
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,138.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,137.88
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,77.62
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,77.88
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,76.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,238.78
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,238.91
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.14
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.17
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.3
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,245.38
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,245.88
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,245.62
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,136.88
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,137.12
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,191.62
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,191.62
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,191.62
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8704799999999999
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96899
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93994
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99683
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95395
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97467
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94849
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99866
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,47.75
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.12
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8764
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94757
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99197
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91693
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,134.88
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,135.88
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,135.38
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,78.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.88
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,69.88
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,238.7
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,238.72
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,237.61
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,237.62
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,236.69
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,236.7
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,204.25
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,205.25
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,204.75
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,137.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,137.25
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,137.12
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,200.12
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,200.38
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,200.25
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9331
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96384
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97574
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9985
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98486
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98676
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,60.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,60.25
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97815
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8963899999999999
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99826
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,32.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.06
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8631
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95084
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99005
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99011
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8960299999999999
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97977
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,136.25
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,136.5
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,136.38
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,67.75
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,76.25
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,76.38
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.25
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,237.92
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,238.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,237.06
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,237.17
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,235.86
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,235.94
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,214.62
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,215.75
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,215.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,113.25
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,118.75
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,226.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,226.5
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,226.25
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
