Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92804
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98047
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98227
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99838
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99088
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94336
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97922
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99191
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,44.12
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.31
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9021
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99164
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90222
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96945
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,128.25
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,129.5
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,128.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,75.38
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,76.62
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,237.69
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,236.64
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,236.66
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,235.59
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,235.61
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,217.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,218.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,217.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,171.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,171.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,171.5
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,188.88
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,189.38
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,189.12
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8522
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9451
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95126
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.37
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99121
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96262
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97211
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97681
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.56
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83191
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95041
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99399
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94846
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98468
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,141.88
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,142.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,142.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,95.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,100.5
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,97.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,87.25
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.12
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,237.03
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,237.12
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,236.23
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,236.33
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.31
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,235.42
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,235.48
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.47
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,209.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,210.38
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,209.88
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,149.25
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,154.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,151.25
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,178.88
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,182.62
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,180.75
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,22.38
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85315
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93817
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98712
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.94
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98959
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95923
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99573
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98013
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99792
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,36.5
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.38
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71597
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95239
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99756
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,44.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99261
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94339
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98657
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,154.12
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,154.12
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,154.12
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,83.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,86.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,86.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,87.12
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,237.77
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,237.78
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,237.45
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,237.53
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,236.36
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,236.38
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,66.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
