Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,279.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,280.12
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,280.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,139.88
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,146.25
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,143.12
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,209.12
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,210.12
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,209.62
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8411200000000001
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95413
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98447
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99744
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99081
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92355
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.38
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97281
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.56
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80166
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94769
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,49.5
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,49.62
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.62
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.62
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98334
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93643
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96558
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,122.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,122.38
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,122.25
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,81.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,79.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,237.8
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,237.88
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,237.31
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,237.39
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,235.92
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,235.95
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,195.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,195.88
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,195.62
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,138.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,141.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,139.25
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,212.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,212.25
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,212.12
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92425
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98126
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98193
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.25
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95337
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9881
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96179
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.13
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96994
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99725
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,46.12
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,46.25
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.5
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89065
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97201
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,150.25
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,150.75
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,150.5
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,77.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,73.5
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,236.84
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,236.95
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,235.84
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,235.89
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,62.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,263.25
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,264.62
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,263.88
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,138.88
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,145.75
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,141.62
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,214.5
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,217.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,215.88
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94299
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98355
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91666
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99841
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99738
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97144
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.63
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93136
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,52.5
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97476
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96445
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97842
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,155.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,155.38
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,155.25
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,96.12
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,95.75
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,92.25
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,93.88
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,93.25
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.83
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,237.5
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,237.62
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
