Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.69
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.73
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,64.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,257.75
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,279.38
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,269.88
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,175.25
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,180.75
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,179.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,220.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,221.88
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,221.25
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92297
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9946
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Current (Min),A,48.62
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99789
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98672
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95441
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99014
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97504
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99667
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,66.25
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,66.62
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.94
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99136
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91794
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97504
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,149.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,149.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,149.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,88.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,88.62
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,66.25
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,237.31
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,237.34
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,236.88
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,236.94
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,236.06
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,236.16
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,64.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,273.25
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,273.62
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,273.38
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,178.38
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,181.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,179.5
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,196.5
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,201.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,199.12
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86664
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97095
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98022
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99777
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98846
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93933
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97192
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96295
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99817
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95361
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95532
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99594
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91846
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,146.38
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,146.62
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,146.5
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,72.62
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,102.12
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,102.75
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,102.38
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.19
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.86
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,55.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,230.62
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,235.38
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,233.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,125.5
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,130.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,126.62
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,222.88
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,223.62
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,223.25
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93213
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95862
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96457
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99725
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99136
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98517
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98276
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98029
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99957
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,77.12
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,77.25
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95489
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95666
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99286
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,45.38
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.31
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99545
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94046
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97702
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,128.25
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,135.5
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,131.88
