Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,76.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,70.12
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.12
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,238.7
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.47
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.44
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,220.38
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,232.25
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,226.25
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,138.25
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,147.5
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,142.88
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,227.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,230.12
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,228.5
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8930299999999999
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96237
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96042
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99854
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96579
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99817
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,59.75
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,59.75
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.69
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77655
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9487
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99713
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.56
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90689
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98737
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,145.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,146.12
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,145.5
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,70.38
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,79.88
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.12
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,90.5
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,89.88
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.77
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.78
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,236.12
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,239.62
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,237.5
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,123.62
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,138.38
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,132.12
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,233.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,235.25
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,234.75
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,21.5
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85309
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98163
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9985
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98984
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96493
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95984
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.37
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78198
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97644
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,66.25
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99542
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93442
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,126.75
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,127.88
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,127.38
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,79.12
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,105.38
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,116.38
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,111.5
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,65.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,214.88
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,215.5
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,215.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,133.88
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,143.38
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,262.62
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,281.62
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,272.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86844
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9483
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97565
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9986
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99277
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95254
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98914
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96982
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99738
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,65.75
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80978
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97119
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99576
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.81
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
