Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95361
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,129.5
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,129.75
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,129.62
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,109.62
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,119.38
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,113.88
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.38
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,219.88
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,222.38
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,221.75
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,165.25
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,175.12
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,226.5
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,228.25
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,227.62
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.88
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8453700000000001
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96982
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99774
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Current (Max),A,53.38
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.37
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99612
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99338
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96435
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98749
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99933
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,82.12
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.38
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87695
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97427
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9899
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.38
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99451
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93713
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97717
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,134.12
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,134.88
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,134.5
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,76.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,86.75
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,62.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.59
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.84
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.91
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,64.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,228.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,228.62
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,228.25
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,144.12
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,156.12
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,150.12
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,267.5
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,268.75
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,268.12
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90353
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98639
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9508
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.37
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96237
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99878
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,42.75
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.62
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,74.25
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,74.25
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.19
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84506
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96982
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99158
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,49.75
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.75
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99432
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97217
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96683
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,124.62
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,124.88
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,124.75
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,88.25
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,91.25
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,90.12
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.88
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.12
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.66
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,228.12
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,228.62
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,228.25
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,152.38
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,155.88
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,154.5
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,220.5
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,225.62
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,224.38
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83078
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98999
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94925
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97986
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98383
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (Min),A,60.5
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97333
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99841
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,38.75
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8614200000000001
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97565
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99545
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,8.75
