Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.68
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99435
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93054
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98129
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,199.5
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,199.62
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,199.62
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,74.62
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,74.88
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,81.38
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.31
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.38
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,68.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,286.25
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,286.62
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,286.38
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,146.75
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,148.88
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,148.25
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,228.38
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,241.38
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,238.12
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84585
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97528
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99176
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99734
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95642
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99088
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96808
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98389
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.44
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8193299999999999
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96066
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99673
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98865
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94211
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97345
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,141.38
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,141.75
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,141.5
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,88.5
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.75
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,70.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,70.25
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.12
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.41
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,229.5
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,230.25
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,230.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,146.62
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,153.75
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,188.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,188.12
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,188.12
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8375799999999999
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96735
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99875
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99133
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99164
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Current (Min),A,53.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,53.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97079
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97412
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99673
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.44
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81357
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97394
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99689
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99393
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95383
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98474
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,165.75
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,166.12
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,165.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,97.12
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,114.75
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,103.25
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,82.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,82.12
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.39
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.75
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,240.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,241.12
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,240.25
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,171.38
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,188.88
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,177.38
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,216.5
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,217.12
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,216.75
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.5
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9238
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9725
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94705
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Current (Min),A,33.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.31
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99823
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98163
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96179
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.44
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9949
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97589
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99109
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,55.12
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.56
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75366
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96469
