Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99747
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,63.38
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,63.38
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98981
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9465
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97787
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,136.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,136.25
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,136.12
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,88.5
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,95.62
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,92.12
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,67.5
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,67.62
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.45
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.59
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.27
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,254.62
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,255.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,254.88
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,161.5
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,168.75
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,165.12
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,193.25
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,193.5
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,193.38
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,25.44
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84109
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97958
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99579
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97086
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9928
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97107
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99722
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97113
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97598
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97815
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.5
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99509
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96201
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97855
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,148.88
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,149.88
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,149.38
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,96.25
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,93.38
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.58
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.64
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.3
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.33
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.55
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,236.58
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,248.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,249.88
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,248.88
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,164.25
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,168.88
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,166.38
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,197.88
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,198.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,197.88
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.82458
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99048
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97766
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.19
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99612
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98914
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90628
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9884
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99771
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97528
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98767
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99609
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95975
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97513
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,128.62
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,128.62
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,128.62
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,84.5
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,60.62
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,60.88
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.75
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.45
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.83
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.38
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.41
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,216.25
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,217.62
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,217.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,149.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,155.5
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,152.25
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,169.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,173.75
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,171.38
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.12
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.84204
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9563
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95975
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.75
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99902
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99161
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95535
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99673
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96378
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99149
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,68.25
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.12
