Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.25
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71286
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97684
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99545
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95166
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96655
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,134.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,134.38
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,134.25
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.12
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,56.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.44
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.45
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,253.88
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,255.12
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,254.62
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,119.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,119.5
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,119.25
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,144.38
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,149.88
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,145.75
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.82525
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92706
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89166
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99033
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98584
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99255
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97165
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98904
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99503
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99756
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.25
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99234
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97107
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97574
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,153.12
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,156.5
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,154.12
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,93.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,94.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,236.81
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,236.86
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,226.62
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,230.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,227.5
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,154.12
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,158.5
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,155.38
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,204.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,207.75
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,205.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94174
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93942
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98767
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98584
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96329
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97015
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98602
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99048
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.75
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7435
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97531
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99603
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99631
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96191
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97043
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,134.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,134.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,134.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,79.88
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,80.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,80.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,62.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.58
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,236.38
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,236.45
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,213.75
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,214.75
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,214.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,137.5
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,139.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,138.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,181.12
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,181.38
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,181.25
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.79815
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97211
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93164
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99612
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92728
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98563
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98785
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
