Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97787
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99863
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,64.12
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,64.25
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.12
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.37
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95956
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9631
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,98.5
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,103.12
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,100.75
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.25
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.59
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.39
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.42
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,177.62
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,183.88
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,180.75
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,140.12
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,148.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,144.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,167.38
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,168.12
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,167.75
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,21.5
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.82071
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99814
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.19
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99283
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97073
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96555
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97983
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97391
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99783
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.44
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98889
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91885
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97201
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,146.62
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,151.12
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,147.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,77.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,89.38
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.62
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.75
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.88
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,212.25
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,216.25
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,213.38
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,150.5
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,161.12
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,156.25
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,211.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,217.62
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,215.62
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,28.5
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.80124
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95572
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94351
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99268
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98331
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97311
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99707
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96606
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99789
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,43.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94028
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98041
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,140.12
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,140.75
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,140.5
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,79.38
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,91.5
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,82.25
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,85.88
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.25
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.34
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,241.25
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,241.75
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,241.38
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,144.88
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,157.62
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,152.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,224.38
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,228.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,226.25
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8201299999999999
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91431
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94687
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96014
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9845
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97537
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.25
