Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96149
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99683
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.38
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.44
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80175
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9357
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99152
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.75
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90033
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96341
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,131.38
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,132.25
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,131.75
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,91.88
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,48.75
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.78
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.03
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.09
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,173.62
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,175.88
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,174.12
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,130.88
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,141.38
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,163.62
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,164.75
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,164.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,27.69
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.81558
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97082
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98938
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99329
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98254
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97131
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (Min),A,73.88
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (Max),A,74.12
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.75
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9368
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.974
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9939
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.81
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86935
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91952
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97937
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.5
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95114
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99002
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,109.88
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,110.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,109.88
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,87.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,64.25
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.97
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.08
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.16
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.7
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,161.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,161.38
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,161.12
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,132.12
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,140.5
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,137.12
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,212.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,212.25
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,212.25
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,34.56
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8011699999999999
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93872
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99063
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.25
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98999
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92926
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.979
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99133
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99683
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9783
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92331
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9819
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.38
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99466
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92627
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,95.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,95.12
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,95.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,50.62
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.75
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.33
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.36
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.81
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,164.12
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,164.38
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,164.25
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,111.5
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,111.5
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,185.88
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,186.38
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,186.12
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.62
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93948
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.81112
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99826
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Current (Min),A,55.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Current (Max),A,55.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,55.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.06
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99356
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98233
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94287
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (Max),A,12.38
