Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.75
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95242
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99533
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91962
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.44
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,17.69
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7855800000000001
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91391
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98996
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97089
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91943
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.995
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,94.75
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,94.88
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,105.5
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,106.12
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,105.62
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.5
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.06
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,144.5
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,144.75
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,144.62
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,130.25
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,131.25
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,227.25
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,229.12
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,228.12
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-27.62
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90408
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.7931199999999999
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98825
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99551
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98843
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93393
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95193
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98917
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97675
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.94
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75225
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8071
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99014
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94681
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8748799999999999
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96927
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,81.12
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,81.25
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,60.12
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.88
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,47.25
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.47
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.77
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,116.88
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,117.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,116.88
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,107.5
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,139.25
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,143.5
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.38
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.25
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8951399999999999
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89059
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95535
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98398
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9819
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97955
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (Min),A,63.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.06
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9086
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97613
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96634
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.75
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,19.44
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7517699999999999
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86154
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99619
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94473
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98596
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,91.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,92.25
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,55.75
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.25
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,59.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,60.75
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.69
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.2
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,125.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,127.25
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,125.88
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,93.5
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,96.62
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,181.12
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,182.88
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,181.88
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8839100000000001
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8723700000000001
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95444
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
