Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99222
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97125
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96524
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97635
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98453
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.81
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59091
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86587
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99652
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.25
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98013
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93341
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99109
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,81.5
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,65.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.47
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.52
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,124.62
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,125.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,124.88
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,101.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,106.25
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,103.62
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,173.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,174.62
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,173.75
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90167
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97983
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99527
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99307
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99393
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91586
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93552
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9631
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99747
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.5
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,17.94
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56075
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85834
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99347
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.37
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96271
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82745
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97159
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,97.62
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,97.88
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,97.75
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,66.12
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.75
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.42
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.66
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,133.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,134.12
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,133.75
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,109.62
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,117.88
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,115.25
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,159.5
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,159.75
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,159.62
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89099
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93475
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96423
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,12.06
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99664
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98624
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97687
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94949
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97873
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98773
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.88
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65969
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9953
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99744
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9863
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90372
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98383
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,125.88
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,126.38
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,126.12
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,80.75
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.38
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,55.88
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.88
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.09
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.12
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.52
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.78
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.88
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.98
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,162.38
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,162.88
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,162.62
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,122.12
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,130.62
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,126.38
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,137.25
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,137.88
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86419
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92602
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98175
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
