Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99921
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98087
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.99252
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (Min),A,52.88
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (Max),A,53.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95465
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.75
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51583
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80389
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99747
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.94
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97845
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91714
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98917
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,78.12
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,78.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,71.25
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.12
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.12
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.52
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,130.62
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,100.62
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,108.5
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.25
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,176.12
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,176.38
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,176.25
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.44
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8874200000000001
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.83252
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93515
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.06
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97263
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97613
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8436
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.81
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95929
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97406
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91467
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.31
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7390100000000001
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99503
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.19
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97549
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90323
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98828
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,93.12
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,93.5
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,93.25
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,63.12
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,64.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.8
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.3
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.44
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,120.38
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,122.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,119.5
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,127.5
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,122.75
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,112.75
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,113.75
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,113.25
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.69
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8749399999999999
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8229299999999999
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9534
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.81
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9834
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98184
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81863
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95483
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97723
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96503
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.56
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75064
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84662
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98691
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98883
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92657
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98962
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,84.62
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,84.88
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,62.12
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.3
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,115.62
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,116.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,115.88
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,96.5
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,106.25
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.38
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,116.38
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,116.5
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.94
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8978299999999999
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.83188
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94534
