Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.63
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98212
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98514
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8461299999999999
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.56
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95752
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96881
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.89712
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.19
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86636
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8518
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99149
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9108
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98593
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,83.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.5
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.23
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,115.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,115.75
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,115.62
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,89.12
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,94.62
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,93.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,101.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,104.62
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,102.25
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-27.94
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8897700000000001
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8482299999999999
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91644
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.06
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98578
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98169
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8816799999999999
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.81
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99188
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96127
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95297
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86911
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83349
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99414
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.13
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97888
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84851
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97452
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,85.38
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,85.88
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,85.62
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,60.38
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.5
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.11
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.02
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,132.25
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,137.38
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,90.62
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,93.38
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,85.62
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,86.12
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,85.75
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91339
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98337
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95682
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.19
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98129
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8345299999999999
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9856
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97812
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99182
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.06
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,17.81
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78079
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8235100000000001
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93216
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.56
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99173
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95203
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99124
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,114.12
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,114.62
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,114.38
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,88.88
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,94.12
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,91.75
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,61.5
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,65.5
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.25
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,239.83
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,154.75
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,155.38
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,155.12
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,137.5
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,142.25
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,140.38
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,105.88
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,109.75
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
