Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91019
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8959299999999999
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94232
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96533
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98468
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8716700000000001
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98697
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96823
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95706
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58962
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8366399999999999
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94018
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98483
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95602
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99261
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,98.25
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,98.75
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,90.62
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,92.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,62.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,238.91
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,238.48
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,237.31
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,237.41
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,135.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,136.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,135.88
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,126.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,126.5
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,126.25
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,95.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,95.25
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.75
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.19
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90146
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8922700000000001
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92709
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.12
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95608
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98471
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88223
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98437
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96951
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97003
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.31
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69262
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84891
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95789
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.25
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-23.5
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96707
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8965700000000001
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81848
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,238.66
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,70.25
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.25
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-29.5
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9013
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8146899999999999
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95764
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.25
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98282
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99365
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8548600000000001
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98523
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97629
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97281
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.5
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53472
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84347
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.06
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.75
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9711
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88092
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86261
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.09
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,238.7
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
