Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,65.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.12
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,55.5
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,55.62
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.31
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88171
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8302
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.91357
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.69
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98642
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99136
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84515
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.56
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.63
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98633
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97684
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95331
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.75
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48965
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79815
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95721
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95407
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.863
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92679
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.14
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,239.62
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,76.5
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,76.88
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,69.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,69.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.75
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90423
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8887
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96121
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.44
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96912
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97787
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8179
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98538
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9791
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97079
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93298
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83209
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98523
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.19
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96765
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82867
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93994
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,38.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,83.38
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,87.25
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.62
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88589
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8696299999999999
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93024
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.63
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96051
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99112
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82757
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97961
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9986
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79599
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8038
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94192
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9628
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85129
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92401
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,35.38
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.66
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.62
