Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,81.75
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.38
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.31
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8688299999999999
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8379200000000001
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94537
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.31
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97961
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97711
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80011
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98685
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98187
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94708
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.31
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75421
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80801
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94693
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.13
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95853
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8402700000000001
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97052
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,41.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.28
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.42
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.55
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.73
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,78.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,75.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,75.12
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,65.75
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-11.37
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-25.06
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83319
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8396
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95544
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.31
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98526
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97961
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83883
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9794
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98886
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.31
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58938
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8413700000000001
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97516
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.31
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97815
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83041
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93094
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,54.88
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.17
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.34
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.64
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.81
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.77
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,94.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,94.88
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,94.75
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,63.12
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-32.43
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85745
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.77749
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95633
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.56
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9761
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9902
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81897
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98462
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97894
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.19
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79025
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.69
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96316
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85275
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93295
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,36.88
