Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.27
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.61
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.64
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.53
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,78.25
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,71.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,71.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,64.12
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.31
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8387399999999999
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.83795
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89786
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.25
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95477
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98523
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8227200000000001
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98798
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97769
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.863
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.31
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62252
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77365
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9855
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.75
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94751
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8254100000000001
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93753
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.2
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.12
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,61.12
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,61.25
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8618100000000001
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91635
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94678
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.37
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9808
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84451
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98538
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97772
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9649
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.56
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77115
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7641600000000001
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95373
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.81
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.56
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95029
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8612299999999999
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92892
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.11
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.16
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.47
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.34
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,81.12
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,81.62
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,69.88
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,70.25
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,50.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90311
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93884
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96143
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.69
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97784
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97763
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85104
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.94
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97232
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.85183
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.44
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65393
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78271
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97043
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.06
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94238
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84216
