Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91824
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,39.75
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.2
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,241.39
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.67
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,72.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,74.38
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,74.5
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.38
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.62
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.94
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90176
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91864
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94333
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.69
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94925
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98465
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84201
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98682
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97089
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97269
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.32
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8366100000000001
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8204299999999999
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97885
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.87
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94134
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8249799999999999
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92813
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.16
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.17
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.16
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.17
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,73.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,72.88
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.62
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8882700000000001
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94864
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94073
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.94
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97577
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85205
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98148
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96936
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94824
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.81
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72796
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82394
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97998
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.19
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.31
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93613
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79525
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8494200000000001
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,52.38
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.64
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.78
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.17
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.94
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,80.25
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,86.12
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,66.5
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.87
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8789299999999999
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89349
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95184
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.63
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94009
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96188
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81848
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.38
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96533
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96463
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.88
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65692
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8585799999999999
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8831200000000001
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
