Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-20.31
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86139
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8249200000000001
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.34
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.56
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.64
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,81.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,81.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,43.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,43.12
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89664
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.85934
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93567
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98318
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85354
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98676
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9686
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94821
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6239
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8168
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97128
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8529
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93005
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,38.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,38.12
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.12
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,237.97
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,238.16
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,237.25
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,237.41
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,236.39
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,236.62
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,93.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,93.5
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.25
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.38
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-27.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91406
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.80194
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94269
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95279
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97967
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86569
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9693
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91699
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.38
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,20.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5767800000000001
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8193
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99103
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.12
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98352
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88315
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95413
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,55.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,239.81
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,239.83
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,239.08
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.08
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,238.09
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,95.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,64.5
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,64.62
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,59.38
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.88
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8853700000000001
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84115
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95892
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96005
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96847
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84195
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96579
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99701
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.75
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,23.88
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62002
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82242
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
