Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.75
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-22.94
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98386
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92151
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80966
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,50.12
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.56
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.06
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.19
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.95
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.03
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,89.5
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,89.88
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,66.62
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,66.88
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,61.62
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.62
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.87951
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87408
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95731
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,41.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96268
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98184
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.74768
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.81
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.5
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97751
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97214
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94339
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.31
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,20.12
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48467
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8354799999999999
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95862
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.81
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97348
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84286
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94546
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.44
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.45
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.94
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,85.12
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,85.5
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,85.38
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,66.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,65.25
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,66.75
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.25
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88113
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8618399999999999
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9512
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.31
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98483
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98047
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82004
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.75
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97763
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96951
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97064
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.69
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59835
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83206
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95508
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.5
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.56
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95984
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83011
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94467
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,242.2
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,242.3
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.91
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,100.62
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,101.62
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,78.38
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.62
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,75.38
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.12
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89126
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9209
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94961
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.31
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96045
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81604
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.94
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98343
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9736
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9267
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.44
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
