Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63986
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8381299999999999
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98694
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.31
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94763
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83291
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93997
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,57.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.77
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.83
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.34
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.08
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,95.88
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,96.25
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,76.38
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,76.5
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,63.12
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,69.75
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.75
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8493
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93268
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9639
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.44
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.56
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94687
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98614
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83499
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99387
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.12
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8634299999999999
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8210700000000001
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98379
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95023
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85449
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93533
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,50.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,50.12
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.41
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.59
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,98.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,98.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,87.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,68.88
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,69.12
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-26.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8895200000000001
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8372200000000001
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9689
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.44
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96893
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97675
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8249200000000001
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98138
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97015
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99515
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.87
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7539899999999999
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8218700000000001
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97137
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8440200000000001
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91812
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.09
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.25
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.5
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.59
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.23
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.36
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,109.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,110.5
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,82.5
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,82.88
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.94
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8713700000000001
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.80743
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95776
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,42.38
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97049
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98502
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.76941
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.81
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98157
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89541
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99557
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,27.75
