Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.44
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69747
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99347
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98148
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.5
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96612
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83578
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94723
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,54.12
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,54.25
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.88
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.31
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.02
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,94.12
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,95.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,94.62
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,74.5
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,75.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.75
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,73.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,127.75
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.62
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8914799999999999
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8752700000000001
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94635
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.25
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95993
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97876
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85995
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.81
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98221
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86487
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99579
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.44
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66183
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8520200000000001
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.31
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97565
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8482299999999999
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94287
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,57.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.47
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.91
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.92
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,100.75
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,87.38
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89651
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90628
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96439
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.13
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9469
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98114
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8286399999999999
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97794
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99356
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.63
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,17.63
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76184
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85513
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99753
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-28.19
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95923
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7924800000000001
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,47.88
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,51.75
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,52.25
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.12
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.23
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.12
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,90.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,90.25
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,90.5
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,91.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,90.75
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,79.75
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,79.88
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,79.75
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.63
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8781399999999999
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90625
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96188
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.56
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9675
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98236
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8182699999999999
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
