Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97192
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92276
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99533
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.56
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6625300000000001
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83593
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99893
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,42.5
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.25
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-21.06
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96872
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8836700000000001
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84726
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,31.38
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.38
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.11
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.19
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.77
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,63.75
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,64.12
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,57.75
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,58.25
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,95.75
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.75
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.94
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88266
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90051
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94784
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.56
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98154
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9744
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9002100000000001
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.56
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.19
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96539
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88992
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96561
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.06
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61822
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82034
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99286
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,33.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.25
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-29.06
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94232
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8649
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76602
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.23
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.27
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.08
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,58.12
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.75
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,66.38
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,66.5
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,66.38
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8831200000000001
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97327
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96555
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9866
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98184
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8435
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97406
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97653
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99432
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,22.12
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.32
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5798
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81286
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99396
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.31
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95917
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8393200000000001
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94498
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.84
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.69
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.7
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.3
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,65.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,91.75
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,92.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.88
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,91.62
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,91.62
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,91.62
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,8.56
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89776
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8766200000000001
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95569
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.38
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98178
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98038
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92029
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.38
