Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96732
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88638
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93625
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.87
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,22.69
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93918
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80862
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99881
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.43
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96893
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84045
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92502
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.41
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.48
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.62
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.81
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,80.5
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,66.75
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,67.25
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,88.25
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,88.75
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.38
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8617799999999999
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9356700000000001
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94015
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98544
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9895299999999999
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8734700000000001
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.13
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.44
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9589799999999999
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8722799999999999
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95444
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.75
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.06
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9290799999999999
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76281
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7740100000000001
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.44
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9425
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8483299999999999
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9446700000000001
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,238.73
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,237.84
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,237.23
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,237.39
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,81.38
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,78.75
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,75.38
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,76.38
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.89886
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96262
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9481799999999999
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.94
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.18
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98419
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9369799999999999
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.44
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.87005
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96625
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.19
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.37
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52862
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75705
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88882
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.81
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.37
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9552299999999999
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83557
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94775
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.88
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,238.69
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,237.7
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,237.83
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,237.58
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,237.7
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,77.5
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,81.25
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,91.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,91.75
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,91.25
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.88
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9595299999999999
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95993
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9250200000000001
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.94
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95615
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9904799999999999
