Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91125
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.94
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9606899999999999
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.82968
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97275
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.06
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.69
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.31
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64581
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75705
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8404200000000001
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.87
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9452200000000001
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83496
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96545
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,47.5
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,46.25
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,239.22
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,238.61
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,238.05
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,82.12
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,84.62
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,85.12
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.88
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,93.75
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,95.38
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90118
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95975
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9581299999999999
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.19
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9859899999999999
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9920700000000001
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88092
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.83514
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97195
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.31
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69165
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83667
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9682
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9574600000000001
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8547600000000001
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9473299999999999
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,40.62
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,43.88
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,83.38
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,81.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,81.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,69.62
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.75
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.88489
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9384100000000001
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95419
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94342
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89535
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (Max),A,30.5
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.38
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.5
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.31
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9670700000000001
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88528
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90964
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.12
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66815
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83529
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9205899999999999
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.81
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87115
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9747
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,45.25
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.38
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,237.42
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,237.64
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,237.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,237.2
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,82.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,81.62
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,84.5
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,85.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.62
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,82.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,82.12
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95749
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9459200000000001
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94571
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.25
