Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96521
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93115
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97049
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98041
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95773
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.5
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.12
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98056
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8664799999999999
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9063700000000001
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97131
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94165
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9769899999999999
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,238.17
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,237.16
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,237.39
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,237.17
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,237.27
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,96.88
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,97.38
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,97.12
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,112.12
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,112.75
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,112.38
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,70.88
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.75
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94205
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92364
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96454
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87771
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.12
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96957
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9223
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9215399999999999
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.63
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.75
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75171
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84811
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.69
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96555
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8999
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86529
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,36.62
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,238.17
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,238.19
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,237.95
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,79.75
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,80.12
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,79.88
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,75.62
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,76.12
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,64.38
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9811700000000001
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9510799999999999
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.38
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99118
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9024
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.87
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.18
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96793
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92615
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90307
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.62
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.75
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.19
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6177
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86218
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9188799999999999
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.38
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.06
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96716
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9206200000000001
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90369
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,239.55
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,238.66
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,79.25
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,82.25
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,80.75
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,83.38
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,84.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,83.62
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,67.88
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.75
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.86893
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9561799999999999
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.94015
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
