Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96335
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8523200000000001
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9805
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92245
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97424
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.5
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90509
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86014
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98636
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.31
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9718600000000001
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88974
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94327
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,43.25
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.5
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,238.42
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,237.53
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,237.66
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,237.2
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,80.88
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.62
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,89.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,89.75
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,89.38
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,73.75
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95676
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9465600000000001
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9844700000000001
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.88
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96225
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917600000000001
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88174
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (Min),A,34.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9882799999999999
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93384
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94226
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.19
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.62
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71646
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84347
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9336200000000001
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.69
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9627700000000001
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92737
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86041
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,43.62
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,238.59
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,87.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,85.12
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,85.25
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,80.38
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,80.75
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9464100000000001
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93448
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9611799999999999
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.25
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97824
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9926799999999999
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9134200000000001
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9431799999999999
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97177
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.94
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8277
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8638299999999999
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98541
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.31
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95419
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8991100000000001
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9551700000000001
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,39.25
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,47.12
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,237.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,237.39
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,236.55
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,236.56
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.55
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,235.83
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,235.84
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,88.62
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,88.88
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,88.75
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,87.75
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,88.25
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.12
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,73.38
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,74.12
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.75
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-11.25
