Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.83499
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92358
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9640200000000001
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.44
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9883700000000001
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86072
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95529
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92663
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95996
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.81
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72842
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87716
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95257
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.31
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.75
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94589
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9711299999999999
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.12
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,92.75
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,92.75
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,92.75
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.97
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.02
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.22
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.23
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,89.12
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,89.5
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,89.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,133.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,133.75
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,97.12
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,97.38
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.25
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.87
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8287
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92981
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9601700000000001
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.13
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97864
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9904799999999999
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81421
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (Max),A,35.62
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98288
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92874
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97201
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.81
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7691
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88708
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9856600000000001
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98236
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9071
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9560200000000001
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.02
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.73
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,95.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,95.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,95.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,102.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,102.88
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,102.38
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,86.5
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,86.88
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8930600000000001
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94604
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93948
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.93
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9827899999999999
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9885299999999999
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83572
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.75
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96893
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9071899999999999
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95035
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.75
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78561
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8585799999999999
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91669
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9637100000000001
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9047200000000001
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96591
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,45.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,30.5
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.92
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.03
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
