Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,85.12
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,89.12
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.25
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,94.75
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,96.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,88.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,86.38
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.19
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9191600000000001
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97409
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9480299999999999
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.69
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99005
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94681
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9811700000000001
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97452
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97293
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.31
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.75
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6965600000000001
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8566299999999999
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9256
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,15.63
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.19
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95096
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93155
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,52.38
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.25
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,91.75
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,92.62
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,92.12
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,38.25
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.69
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.67
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.67
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.91
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,99.12
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,103.5
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.88
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,150.5
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,151.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,150.75
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,89.75
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,93.62
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.12
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92514
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90607
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90655
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.25
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9882799999999999
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9130799999999999
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.12
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9840700000000001
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90784
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9705799999999999
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.56
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78555
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89169
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9505899999999999
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95715
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84851
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96844
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,50.75
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,48.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.88
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.81
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.09
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.88
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.09
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,90.75
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,100.25
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,94.75
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,84.5
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,84.88
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,84.62
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,84.75
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,83.12
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.81
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9242799999999999
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9281
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9637399999999999
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.63
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98209
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9899899999999999
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8559200000000001
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.88
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.19
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9961200000000001
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.91919
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,40.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,45.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.62
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57607
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86426
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9399700000000001
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.56
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95581
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96204
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9924
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,43.12
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.25
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,91.12
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,91.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,91.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,70.75
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,70.88
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.75
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.45
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.53
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.53
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.62
