Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.55
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.61
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,98.75
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,99.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,166.88
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,167.38
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,167.25
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,123.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,123.25
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9707600000000001
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9553799999999999
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95593
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9881
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9877600000000001
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86075
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97165
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9149799999999999
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9550200000000001
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74966
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9232799999999999
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98849
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.94
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96814
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86111
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96646
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,61.38
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.62
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.14
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.42
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.44
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,108.88
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,109.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,109.25
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,97.25
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,97.5
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,97.38
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,94.88
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,99.62
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.88
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9255399999999999
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96121
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95901
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94553
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (Min),A,13.75
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.19
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9668899999999999
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88159
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.88882
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.94
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65145
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8978299999999999
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9258700000000001
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,22.94
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.5
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.75
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91125
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81137
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9598399999999999
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,58.12
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,67.75
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,68.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.88
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,242.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.02
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.28
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.31
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,103.5
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,103.62
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,104.12
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,105.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,104.25
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,104.88
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,105.25
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9336200000000001
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97983
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9659700000000001
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.5
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9867600000000001
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99313
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89822
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.63
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96414
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97659
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96506
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,31.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.69
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77609
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85824
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9992700000000001
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.62
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96536
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8692
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9743299999999999
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,47.88
