Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,66.88
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,67.5
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.25
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,238.86
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,237.64
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,237.73
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,236.88
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,236.97
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,99.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,100.75
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,100.25
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,129.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,129.38
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,129.12
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,117.12
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,121.25
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.12
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9798899999999999
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9595
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9688700000000001
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.88
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99008
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90359
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.06
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9809899999999999
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9472299999999999
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.13
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.69
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56475
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85736
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9971
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.88
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9734200000000001
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90091
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9758600000000001
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,53.12
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,238.44
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,237.36
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,237.42
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,103.5
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,104.5
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,103.75
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,103.62
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,108.62
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,107.12
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,118.25
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,119.62
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.88
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9776
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9393600000000001
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96609
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.88
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99274
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8970299999999999
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.5
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8545799999999999
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.19
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.62
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.19
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8295600000000001
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87149
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99887
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,17.87
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.69
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94278
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85635
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96365
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,53.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.2
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.38
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.48
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,122.25
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,126.5
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,105.5
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,106.38
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,114.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,114.12
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,114.12
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.966
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9584299999999999
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9683200000000001
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9754
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99255
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9635299999999999
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98349
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95404
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95599
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.12
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90207
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89499
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99802
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
