Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.31
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9908100000000001
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9124399999999999
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9092399999999999
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,61.25
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,47.12
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,47.5
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.38
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.88
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.92
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.33
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.38
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.36
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.38
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,119.62
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,119.75
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,119.62
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,90.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,90.25
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,90.12
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,101.25
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,101.5
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.38
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98108
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9821200000000001
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95309
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Current (Max),A,24.25
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.81
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9818399999999999
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9939899999999999
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89844
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.94
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96262
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96396
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9968600000000001
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88461
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99759
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.5
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.5
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.5
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95276
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8571799999999999
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96194
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,55.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.36
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.39
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.98
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.47
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,136.38
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,137.75
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,112.12
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,116.5
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,114.12
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,137.62
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,150.12
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,142.88
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.94
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9006
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.93017
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9680200000000001
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9865700000000001
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99298
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9120799999999999
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96252
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9061
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99756
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81228
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8601700000000001
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.38
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.88
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.69
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94473
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8659600000000001
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9646600000000001
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,80.38
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,80.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,80.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,63.12
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,51.75
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,54.88
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.88
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.97
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,126.38
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,127.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,126.88
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,102.75
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,103.38
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,103.12
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,122.12
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,125.25
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,123.12
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.94
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91165
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92932
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95496
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98364
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99255
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8999
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.88
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9641700000000001
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98172
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.94
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.06
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.94
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6795
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8493
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8610200000000001
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
