Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.19
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9452799999999999
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84945
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96609
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,51.75
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,51.75
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,43.75
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,44.5
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.92
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.47
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.52
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,99.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,99.62
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,99.38
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,92.25
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,93.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,93.38
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,94.12
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,93.62
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9300200000000001
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96106
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9637100000000001
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.25
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96252
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99271
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87008
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98618
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99246
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,37.75
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.19
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.62
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.31
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7024199999999999
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81707
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7983100000000001
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,3.62
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.13
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.94
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9483299999999999
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88013
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9691799999999999
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.12
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,63.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,63.25
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.12
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,56.5
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.28
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.78
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.84
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,101.75
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,106.38
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,111.5
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,114.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,113.38
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,111.62
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,116.12
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.88
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8887
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9858399999999999
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9452799999999999
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.75
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9855299999999999
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9923700000000001
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83752
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.69
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9736299999999999
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8904700000000001
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94568
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.81
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69973
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99411
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97949
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.13
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96304
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8600399999999999
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9763799999999999
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,55.62
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,59.12
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,57.12
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,57.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.12
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.17
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.42
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.91
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.27
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.59
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,111.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,111.38
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,111.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,123.25
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,125.75
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,123.88
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,109.88
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,110.12
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90851
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97815
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96298
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.37
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97934
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99335
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8021199999999999
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.69
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9449799999999999
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.966
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95654
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.19
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.62
