Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74533
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84762
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91791
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.62
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.31
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9580700000000001
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89889
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96915
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,54.5
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,54.75
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.64
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.06
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.12
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.97
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.02
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,99.88
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,109.62
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,102.12
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,109.88
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,110.12
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,96.25
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,96.75
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97925
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98425
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96515
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.69
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96396
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99374
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8494200000000001
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (Max),A,39.62
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.19
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.19
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97098
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9677399999999999
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9602299999999999
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90817
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9798600000000001
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,45.5
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.5
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.38
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94427
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9615799999999999
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,80.62
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,81.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,80.88
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,96.25
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,96.88
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,96.5
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.11
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.14
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.64
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.67
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,186.25
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,186.62
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,186.5
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,159.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,159.38
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,159.12
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,114.62
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,115.88
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,115.12
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9840399999999999
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97446
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9556600000000001
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.06
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98065
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9935
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8625200000000001
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (Min),A,34.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96573
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98849
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97049
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98849
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9950600000000001
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8993200000000001
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.25
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98041
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8501299999999999
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95773
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,71.38
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,71.62
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,56.88
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,57.12
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.16
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.73
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,150.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,154.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,153.25
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,128.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,129.25
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,128.88
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,90.5
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,90.62
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91669
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9342299999999999
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.62
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9859
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9925200000000001
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9145200000000001
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.12
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.5
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96036
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9027700000000001
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95135
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.75
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,33.25
