Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.25
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9897799999999999
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90451
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9968899999999999
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97024
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9404
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95816
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,99.12
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,101.12
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,100.12
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,98.62
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,99.88
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,99.12
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.92
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.06
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,165.75
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,168.38
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,167.12
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,157.5
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,158.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,157.75
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,113.5
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,114.5
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,113.75
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.12
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.25
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9378
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98764
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96265
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.69
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9858100000000001
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9922799999999999
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8394799999999999
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9659700000000001
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9129
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9650299999999999
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97424
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9019799999999999
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9924299999999999
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.87
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9808
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82757
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9582799999999999
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,94.88
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,95.12
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,95.12
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,54.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.38
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.36
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.02
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.55
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,154.38
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,155.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,154.88
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,106.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,106.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,106.75
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,99.12
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,99.62
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,99.38
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9844700000000001
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99451
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9893200000000001
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Current (Min),A,39.88
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.94
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9869100000000001
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9928
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91174
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (Max),A,44.88
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.25
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94391
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.86395
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97095
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,27.25
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9981399999999999
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9093899999999999
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9919100000000001
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,45.38
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.06
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98495
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9718600000000001
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96341
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,88.12
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,88.25
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,88.12
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,44.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.98
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.86
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.94
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,179.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,180.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,179.88
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,153.38
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,153.62
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,153.5
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,132.88
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,136.75
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,135.62
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9835799999999999
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,3.44
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.06
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99341
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92404
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.31
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.5
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
