Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9803799999999999
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8417600000000001
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9576100000000001
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90466
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9166200000000001
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99866
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.88
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93652
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9509
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,96.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,96.5
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,96.38
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,58.12
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.64
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.06
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,174.38
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,207.75
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,187.88
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,116.75
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,117.5
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,117.12
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,121.88
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,122.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96399
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94949
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9598399999999999
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.63
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98831
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9029200000000001
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.12
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98001
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8571799999999999
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9404
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9890700000000001
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90875
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.13
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9786100000000001
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95325
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96344
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,85.5
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,86.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,85.75
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,97.38
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,98.25
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,97.75
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.08
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.88
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.95
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,154.38
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,162.88
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,141.5
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,142.12
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,141.75
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,110.12
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,118.75
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91315
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95062
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9132100000000001
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.37
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9853799999999999
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9933799999999999
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.96255
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (Max),A,42.25
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.37
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9823299999999999
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8225100000000001
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99835
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9091799999999999
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98941
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,36.12
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98898
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8734700000000001
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9653
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,92.62
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,92.62
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,92.62
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,52.38
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,52.88
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.28
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.28
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.97
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.98
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,178.75
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,178.88
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,178.75
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,88.5
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,88.5
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,111.25
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,111.38
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.25
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95084
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9620700000000001
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90964
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9848899999999999
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99326
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8953200000000001
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.75
