Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.31
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.88
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9814799999999999
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8380700000000001
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93484
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.56
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9989600000000001
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8789299999999999
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95514
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,36.25
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.63
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96609
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85196
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9688100000000001
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,101.75
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,102.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,101.88
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,65.25
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.38
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,48.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.75
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.98
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,187.62
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,195.38
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,193.25
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,95.5
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,118.75
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,126.5
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.5
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.56
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95215
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9635299999999999
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95291
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.69
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9912700000000001
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8295
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.62
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.63
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.84131
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93845
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.38
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6484
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87936
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98801
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9798899999999999
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9518399999999999
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,97.62
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,97.75
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,97.62
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,115.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,115.5
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,115.25
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,40.25
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.25
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.16
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.27
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.58
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.72
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.77
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,155.5
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,155.62
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,155.62
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,155.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,155.38
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,155.12
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,90.62
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,90.62
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90466
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95749
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97696
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.94
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.5
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98605
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9891700000000001
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84775
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.44
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.13
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9628899999999999
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88626
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95557
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70797
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9473
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9726899999999999
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.25
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9892299999999999
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95242
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9421700000000001
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,99.12
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,99.25
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,99.12
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,89.62
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,90.25
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.75
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.03
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.33
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.58
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,136.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,137.38
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,137.25
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,137.62
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,138.12
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,137.88
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,90.25
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,90.5
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,90.38
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9058799999999999
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98285
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98993
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.75
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
