Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9903299999999999
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9970700000000001
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8508
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,32.88
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9643200000000001
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.88089
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96414
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.37
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51681
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9448799999999999
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9983200000000001
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97751
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96393
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,109.38
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,109.62
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,109.5
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,61.25
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,47.38
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.38
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.44
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.47
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.12
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.91
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,149.75
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,149.88
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,149.75
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,122.62
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,123.12
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,122.75
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,142.62
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,143.12
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.88
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.69
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.897
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9534299999999999
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9857799999999999
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Current (Min),A,27.38
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.25
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98575
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9975
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86108
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.62
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,22.5
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97757
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9262100000000001
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.90951
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.56
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75521
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9487899999999999
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9875799999999999
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.88
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98935
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8896200000000001
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9488200000000001
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,101.62
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,101.88
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,101.75
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,53.88
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,54.62
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,40.25
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,40.75
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.94
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.94
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,149.38
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,149.88
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,149.62
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,104.88
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,106.25
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,105.25
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,117.25
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,117.88
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9124700000000001
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9662799999999999
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.88
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99734
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8634
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96362
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91855
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9219700000000001
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.19
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58322
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9473
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99695
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.06
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9765
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8555299999999999
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95663
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,86.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,87.38
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,87.12
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.62
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,42.38
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.12
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.11
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.72
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.98
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.5
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.02
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,126.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,126.88
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,126.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,110.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,110.5
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,110.25
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,119.75
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,120.5
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90494
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98865
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9908399999999999
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Current (Min),A,27.62
