Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.81
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98608
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8125600000000001
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.88
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96255
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97278
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9324
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.31
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72738
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95547
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9694799999999999
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,13.13
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9699700000000001
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9311200000000001
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9574
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,105.5
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,106.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,105.75
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,81.75
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,97.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,49.62
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.23
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.38
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.78
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,145.88
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,146.75
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,146.25
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,155.12
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,176.75
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,172.25
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,154.75
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,179.75
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,174.62
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9103399999999999
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9869100000000001
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96005
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.56
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98862
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99213
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82965
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.75
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.94
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.44
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96121
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9782700000000001
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94376
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,21.38
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,24.12
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.94
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6329
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9547700000000001
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99582
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.56
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.31
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9812299999999999
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9577899999999999
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96329
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,108.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,108.12
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,108.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,100.25
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,100.88
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,100.5
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.06
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.09
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,147.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,147.38
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,147.25
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,167.75
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,167.75
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,167.75
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,110.5
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,112.25
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.38
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.62
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9860200000000001
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95276
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9798899999999999
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.31
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9717100000000001
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8210700000000001
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (Max),A,28.5
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.44
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96301
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9041399999999999
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9505299999999999
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.06
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62737
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9561799999999999
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.87
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9848299999999999
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95834
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95001
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,107.38
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,111.25
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,96.88
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,107.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,99.62
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,40.88
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.62
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,157.5
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,161.88
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,158.75
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,146.25
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,156.75
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,122.62
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,122.88
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,122.88
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.81
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
