Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9635299999999999
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98874
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9681700000000001
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Current (Max),A,30.62
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.44
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9722299999999999
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99326
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8835700000000001
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (Min),A,14.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.25
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96396
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92215
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9596600000000001
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.12
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86221
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96225
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99585
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9841
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96646
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95181
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,100.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,100.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,88.38
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,90.75
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,89.62
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,40.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.78
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.94
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.56
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,143.62
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,144.12
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,143.88
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,146.62
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,148.88
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,147.75
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,129.25
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,129.75
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.69
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.75
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9785200000000001
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9613299999999999
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9910899999999999
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Current (Max),A,35.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.12
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.93
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9801
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84506
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9570299999999999
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95605
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9764700000000001
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,28.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.81
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.25
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6423
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9585899999999999
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99954
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,47.75
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.75
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.56
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.19
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9832200000000001
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9039
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97305
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,139.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,139.12
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,139.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,67.12
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,56.5
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.62
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.75
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,194.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,194.62
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,194.5
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,112.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,112.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,112.38
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,168.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,178.12
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,173.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.19
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91717
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9613
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9967299999999999
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.25
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98755
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85129
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9875200000000001
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98611
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9784799999999999
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,38.38
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,26.62
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.87
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.88
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69824
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.996
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99725
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.88
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9874
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9071600000000001
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9726299999999999
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,122.5
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,124.25
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,123.25
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,64.12
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,64.38
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.25
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.8
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,179.25
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,185.25
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,183.12
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,134.38
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,135.88
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,163.62
