Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,163.75
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,163.62
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,2.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9284399999999999
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9566600000000001
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9925799999999999
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,14.5
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.19
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.81
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98303
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8252799999999999
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.62
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9618200000000001
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9741200000000001
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.25
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.69
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73492
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95541
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9974700000000001
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,49.38
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.38
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87802
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9661200000000001
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,114.88
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,115.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,115.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,52.38
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.12
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.36
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.66
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,158.75
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,159.25
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,159.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,99.5
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,100.25
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.75
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,188.38
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,195.5
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,190.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.94
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9761
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9369200000000001
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9933799999999999
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,14.25
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.62
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97772
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99292
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8647100000000001
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.81
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.06
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9682
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9098799999999999
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9756799999999999
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.12
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.13
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.57
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7807
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9396399999999999
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9996299999999999
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,58.12
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,58.12
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97324
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87854
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97296
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,117.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,117.75
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,117.38
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,72.12
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,72.5
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,64.5
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,68.25
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.94
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.44
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.64
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.81
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,164.62
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,165.5
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,165.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,111.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,111.25
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,111.12
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,192.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,195.75
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,194.12
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.31
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.25
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9893200000000001
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9921
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Current (Min),A,29.12
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Current (Min),A,25.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.44
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9097299999999999
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.75
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9656399999999999
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8865
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9752200000000001
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.5
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.25
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55486
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9219
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99841
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,33.5
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.75
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.25
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89456
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96265
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,132.5
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,132.75
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,132.62
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,60.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,47.25
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,47.38
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.25
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.55
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.69
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.06
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
