Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,188.75
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,193.75
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,191.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,113.5
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,114.38
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,113.88
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,157.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,157.25
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,157.12
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.99567
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9666100000000001
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9476600000000001
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Current (Min),A,40.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9888
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91205
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (Min),A,16.62
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96246
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91214
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99515
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.75
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64773
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9209
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9989600000000001
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.88
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9835799999999999
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8808
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9630700000000001
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,107.5
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,107.62
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,65.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,48.25
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.38
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.3
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,181.38
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,181.75
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,181.62
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,103.38
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,110.75
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,185.12
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,185.5
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,185.38
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8797299999999999
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96924
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97067
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,1.94
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.56
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99371
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99179
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.89026
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (Max),A,36.12
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.94
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.31
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.94
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9646299999999999
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9208700000000001
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9232799999999999
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.13
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71582
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9325899999999999
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9978600000000001
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,58.88
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.75
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92004
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9653
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,105.62
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,106.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,105.75
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,77.88
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.62
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.94
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.02
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.95
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,147.75
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,159.88
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,151.12
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,124.38
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,124.5
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,124.38
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,164.38
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,164.88
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9318200000000001
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95785
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9606299999999999
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.44
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.19
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9904200000000001
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9850200000000001
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86841
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.56
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9606299999999999
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95196
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93701
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,13.62
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.81
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6441899999999999
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92584
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99365
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.69
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.63
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97913
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90295
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97095
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,131.12
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,131.38
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,131.25
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,83.5
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,90.12
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,86.75
