Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,64.62
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,65.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.88
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.84
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,174.12
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,175.88
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,175.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,129.75
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,136.88
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,133.12
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,158.62
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,159.75
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,159.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.12
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85956
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98654
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9768100000000001
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.12
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.44
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9935299999999999
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9928600000000001
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88428
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9564799999999999
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9655100000000001
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9718899999999999
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.94
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66137
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91846
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99539
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,51.38
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,51.5
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.38
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.25
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9737899999999999
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9430799999999999
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97125
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,100.88
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,101.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,101.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,97.5
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,107.25
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,101.62
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.38
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,141.25
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,142.25
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,141.62
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,161.38
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,170.88
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,165.25
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,176.38
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,176.5
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-3.5
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8889799999999999
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97134
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9729899999999999
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,16.62
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.37
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.63
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9864200000000001
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82916
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (Max),A,35.5
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,35.38
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.69
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9789700000000001
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9476600000000001
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.44
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.44
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61077
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9263
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99451
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,49.12
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.12
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.75
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9824799999999999
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8827799999999999
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97351
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,106.88
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,107.12
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,107.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,55.62
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,58.5
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.25
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,57.38
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.45
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.8
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.91
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,162.25
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,162.75
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,162.5
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,109.25
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,111.5
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,110.38
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,164.88
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,165.12
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,165.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.31
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9361299999999999
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9686299999999999
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98874
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,32.06
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84295
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.13
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9600799999999999
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99655
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,25.75
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.75
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,36.75
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.94
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6096699999999999
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93689
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9923700000000001
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,50.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,50.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.69
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
