Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9831200000000001
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96725
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96988
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,102.12
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,102.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,102.12
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,108.88
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,109.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,109.12
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,53.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,53.5
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.81
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.83
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.83
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,150.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,150.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,150.25
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,177.62
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,177.75
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,177.62
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,174.5
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,175.12
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,174.75
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95435
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98383
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99808
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Current (Max),A,55.5
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.31
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9928299999999999
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9901700000000001
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79413
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (Min),A,25.62
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.88
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,18.94
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9328299999999999
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9807100000000001
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9906
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.19
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64862
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95593
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98569
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,37.12
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.62
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98965
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8905299999999999
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97446
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,114.5
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,114.62
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,114.5
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,48.88
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,49.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,56.38
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,56.38
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.38
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.41
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.66
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,169.12
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,169.38
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,169.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,116.25
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,117.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,116.75
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,200.12
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,200.62
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,200.38
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9265700000000001
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9776600000000001
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93796
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.81
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99326
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85614
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (Max),A,16.75
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (Min),A,33.62
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.75
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,17.25
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9395399999999999
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98062
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99103
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,31.12
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,21.12
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.69
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62478
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9708899999999999
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96219
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96454
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,124.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,124.62
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,124.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,98.25
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,99.75
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,99.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,47.88
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,49.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.17
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,238.7
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,176.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,177.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,177.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,156.5
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,157.88
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,157.12
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,141.25
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,142.12
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,141.75
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9683799999999999
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.12
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93173
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (Max),A,33.5
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.75
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94089
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9862700000000001
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9803200000000001
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.37
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73852
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9725299999999999
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9803799999999999
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,5.75
