Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.07
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9846799999999999
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9356700000000001
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97836
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,135.5
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,135.75
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,135.75
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,89.88
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.62
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,239.78
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.48
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.27
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,207.38
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,208.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,207.62
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,128.25
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,155.25
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,139.25
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,152.62
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,169.12
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,159.38
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97882
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99429
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9894700000000001
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Current (Max),A,34.25
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.25
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99741
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9480299999999999
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (Max),A,31.25
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.12
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9374399999999999
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98856
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98654
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,44.88
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,45.25
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.44
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9752799999999999
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96555
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95114
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.44
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9930100000000001
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9733299999999999
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9223899999999999
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,132.12
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,132.25
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,132.25
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,88.75
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,46.88
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.25
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.14
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,201.62
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,205.38
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,203.25
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,164.75
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,176.25
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,170.12
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,158.88
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,162.88
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,160.12
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9848899999999999
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98383
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9654799999999999
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9799200000000001
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.90265
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (Min),A,42.38
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (Max),A,42.5
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,42.38
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.31
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9677399999999999
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9556899999999999
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9928600000000001
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,39.5
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,14.12
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.25
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.56
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7691899999999999
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9652700000000001
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9907799999999999
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,40.38
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,40.38
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.38
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.31
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99225
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8996
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9736600000000001
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,125.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,126.38
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,126.12
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,60.38
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,61.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.12
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,195.88
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,199.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,197.5
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,132.25
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,139.75
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,136.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,182.5
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,186.62
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,184.25
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.44
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98111
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98975
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99026
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Current (Min),A,29.38
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Current (Max),A,29.5
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.38
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Current (Max),A,33.25
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.94
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9968899999999999
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.95737
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9134200000000001
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94257
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9892
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9888600000000001
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,30.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,27.5
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.38
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.75
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
