Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6662899999999999
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9587399999999999
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99097
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.62
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.75
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.69
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98425
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89474
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9736
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,134.12
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,134.62
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,134.25
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,74.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.75
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,63.38
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,63.88
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.75
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,239.75
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,208.88
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,213.38
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,211.25
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,151.88
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,155.88
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,154.12
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,188.88
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,189.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,189.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9071600000000001
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9892299999999999
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9545
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Current (Min),A,30.12
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.81
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99615
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99261
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9064
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95795
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99167
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9926799999999999
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,26.62
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,31.38
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.13
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77325
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96521
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9949600000000001
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,46.75
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.62
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.75
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.62
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98813
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90649
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97067
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,131.75
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,132.5
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,132.12
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,78.88
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,74.38
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,56.75
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,57.62
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.25
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,239.86
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,238.92
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.31
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,192.62
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,193.12
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,192.88
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,149.25
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,158.75
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,154.75
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,172.12
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,172.38
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,172.25
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91955
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95785
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9561200000000001
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Current (Min),A,14.5
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.06
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.12
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9924299999999999
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99377
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9114700000000001
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (Min),A,16.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (Min),A,40.88
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97739
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9781200000000001
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9936200000000001
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97031
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96295
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9913
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9918799999999999
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9435399999999999
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98331
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,118.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,118.38
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,118.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,66.38
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,72.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.88
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,239.34
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,237.81
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,195.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,195.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,195.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,128.12
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,129.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,128.62
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,182.5
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,183.75
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,183.25
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90466
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9703700000000001
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9869100000000001
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.5
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.62
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9964299999999999
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9943200000000001
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92743
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (Min),A,33.75
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (Max),A,34.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.88
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.87
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.19
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9572700000000001
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9704299999999999
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99405
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,15.5
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,16.88
