Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.38
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,36.88
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.19
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77304
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9617
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9711299999999999
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.06
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9871200000000001
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9274
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,146.38
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,146.5
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,146.38
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,69.5
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,70.38
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.62
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,238.05
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,238.12
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,237.22
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,236.73
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,236.83
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,208.38
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,212.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,210.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,121.88
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,125.5
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,123.75
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,179.38
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,183.12
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,181.25
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.87
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-13.44
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97519
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9675299999999999
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9228799999999999
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Current (Min),A,24.12
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.44
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9981700000000001
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99695
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92309
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (Max),A,37.62
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.38
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9768100000000001
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9600200000000001
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9922799999999999
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,32.62
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.37
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.45214
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9962799999999999
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99319
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,38.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.81
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9842799999999999
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90112
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97067
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,130.75
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,130.62
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,76.38
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.38
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,71.25
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,73.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.38
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,41.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,212.75
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,213.25
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,213.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,146.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,151.62
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,149.12
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,170.5
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,178.62
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,172.62
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,12.63
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8776799999999999
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.99005
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9343899999999999
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.88
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Current (Max),A,16.38
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,4.19
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.19
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9989600000000001
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9926799999999999
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94852
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (Min),A,30.88
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (Max),A,19.12
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9611200000000001
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97824
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9898399999999999
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,26.38
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.62
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.38
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67462
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9725600000000001
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9983200000000001
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,59.38
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,59.62
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.06
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9906299999999999
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9331
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98196
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,156.38
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,156.38
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,156.38
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,101.38
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,102.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,101.62
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,81.88
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,83.25
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,82.5
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,238.91
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,237.72
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,237.39
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,227.38
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,227.88
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,227.62
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,182.88
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,185.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,184.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,230.62
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,232.12
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,231.38
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,4.5
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9151299999999999
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9906299999999999
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9722
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Current (Min),A,31.88
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Current (Min),A,24.75
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Current (Max),A,24.88
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.88
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.62
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9935299999999999
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9470200000000001
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (Min),A,61.5
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (Max),A,61.5
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,61.5
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
