Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9545
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91556
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9986
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,79.75
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,79.62
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.81
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92325
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96619
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9994200000000001
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,84.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.31
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99231
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9482700000000001
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9606600000000001
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,129.25
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,129.38
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,129.25
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,74.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,84.38
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,79.12
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,53.38
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,54.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.62
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.5
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,239.83
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,238.31
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,237.55
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,237.62
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,71.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,208.25
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,208.62
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,208.38
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,138.62
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,148.38
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,299.75
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,300.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,299.88
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.37
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9627399999999999
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97919
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9288299999999999
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Current (Min),A,22.5
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,5.12
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9968
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99118
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.62
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9617
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.89123
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9858100000000001
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,28.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.69
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89935
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9736
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9946
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.69
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8550399999999999
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97421
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,131.12
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,131.25
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,131.25
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,28.25
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,58.38
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,58.75
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,238.53
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,238.56
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.22
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.23
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.27
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.3
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,214.38
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,214.75
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,214.5
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,82.5
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,82.88
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,82.75
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,165.62
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,166.25
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,166.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9430799999999999
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92779
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.93747
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,3.06
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.88
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99808
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92779
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (Min),A,17.62
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (Max),A,18.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (Min),A,28.62
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.37
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.5
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9657
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9210799999999999
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98679
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,32.5
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,32.88
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.5
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.88
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,16.5
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9124399999999999
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9593200000000001
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99265
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.38
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99295
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85745
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9660299999999999
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,148.25
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,152.38
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,149.12
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,34.88
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,39.38
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,56.62
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,237.47
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,237.09
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,235.73
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,236.39
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,227.38
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,231.75
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,228.38
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,83.62
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,89.88
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,85.62
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,166.12
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,166.75
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,166.38
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95996
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9483600000000001
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9935299999999999
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Current (Min),A,39.5
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,10.87
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.81
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99582
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9806799999999999
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (Min),A,16.12
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (Max),A,16.88
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (Max),A,21.75
