Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.94
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96316
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8901700000000001
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99408
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,11.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.88
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8670899999999999
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9741799999999999
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99359
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,51.12
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.5
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.25
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98145
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85449
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9813200000000001
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,125.5
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,128.88
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,126.12
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,49.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.38
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,82.88
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,83.38
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,237.86
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,237.36
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,237.47
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,235.89
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,235.91
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,195.25
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,201.5
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,197.25
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,103.12
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,112.5
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,107.12
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,252.12
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,253.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,252.38
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.94
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9551700000000001
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96478
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98849
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Current (Min),A,32.38
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,14.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.25
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99844
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96201
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93637
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (Min),A,23.62
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.75
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (Max),A,48.38
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9664299999999999
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9697
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99475
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.25
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.31
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8966
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9686299999999999
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99579
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,50.5
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.62
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.32
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9865700000000001
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8723700000000001
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9888899999999999
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,137.12
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,140.25
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,139.5
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,47.75
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,92.25
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,95.38
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,94.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,237.78
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,237.8
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,237.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,237.19
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,235.84
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,235.92
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,58.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,213.12
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,216.62
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,215.88
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,104.5
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,115.88
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.25
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,247.88
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,250.88
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,249.5
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98367
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99164
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Current (Min),A,35.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97864
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9829399999999999
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97009
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.81
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96204
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90475
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9490700000000001
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.87
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78787
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9718600000000001
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9957299999999999
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.75
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.88
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.88
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.56
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9871200000000001
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92309
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97467
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,139.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,139.12
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,139.12
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,53.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,62.75
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,62.88
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.88
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.73
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.64
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.7
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,226.62
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,227.38
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,226.88
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,120.75
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,121.25
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,192.88
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,193.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,193.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9838899999999999
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9829700000000001
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9925200000000001
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Current (Min),A,35.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Current (Max),A,39.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Current (Min),A,33.38
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Current (Max),A,33.62
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Current (Min),A,32.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,18.38
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,11.44
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
