Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9930399999999999
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9593200000000001
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.97916
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (Min),A,11.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (Min),A,44.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (Max),A,44.25
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.37
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98087
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.91196
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9959399999999999
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,37.5
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.25
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,45.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,45.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,45.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84851
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9737899999999999
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99695
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.62
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.75
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.75
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,49.38
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.75
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.13
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,22.94
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9845299999999999
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9111600000000001
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97629
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,135.5
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,135.5
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,135.5
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,56.25
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.12
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,68.38
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,68.62
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.64
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.84
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.31
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,53.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,222.5
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,226.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,223.25
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,121.62
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,132.25
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,127.88
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,235.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,238.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,236.38
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.56
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9507399999999999
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9829100000000001
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9932200000000001
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Current (Max),A,23.88
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.62
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.62
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Current (Min),A,30.38
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.94
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,15.94
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9985
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98492
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95837
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (Min),A,39.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (Max),A,39.12
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.12
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.94
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.87
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.99036
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9424399999999999
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9898100000000001
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,47.25
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.12
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,36.38
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99564
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.19
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.87
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9880399999999999
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9535799999999999
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9920700000000001
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,148.5
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,149.12
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,148.88
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,65.5
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,66.12
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,109.88
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,111.25
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,110.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,237.84
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,237.72
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,237.73
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.22
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.31
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,254.5
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,254.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,254.62
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,137.62
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,137.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,137.75
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,257.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,261.38
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,259.25
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9897799999999999
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98239
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97964
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Current (Min),A,34.25
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Current (Max),A,34.38
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.38
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.62
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9986
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98782
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9534600000000001
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (Max),A,23.75
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9576399999999999
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96304
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99326
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,22.38
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,17.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,17.62
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,41.25
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,41.25
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.25
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9957
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9800399999999999
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96039
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,23.25
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.12
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9838600000000001
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9191
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97104
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,139.38
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,139.75
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,139.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,73.62
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,87.75
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,78.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,71.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,73.75
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.62
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.91
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.38
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.52
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.77
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,61.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,35.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,255.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,256.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,255.88
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,146.25
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,161.38
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,151.38
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,180.5
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,182.88
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,181.75
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.87
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.87
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9578899999999999
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9172
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99765
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Current (Min),A,30.75
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Current (Max),A,31.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.88
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Current (Min),A,14.75
