Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Current (Max),A,15.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Current (Max),A,54.12
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,54.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9909100000000001
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9922799999999999
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91714
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (Min),A,46.38
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (Max),A,46.5
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.38
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96191
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9767100000000001
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9809899999999999
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,22.62
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.88
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,17.25
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.56
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.94
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60323
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97977
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9831799999999999
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.31
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9769899999999999
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9146700000000001
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9807100000000001
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,111.75
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,111.75
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,111.75
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,60.38
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.25
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,69.38
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,72.62
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.75
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.92
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.48
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.61
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,180.88
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,181.12
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,181.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,110.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,111.5
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,110.38
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,214.88
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,218.5
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,216.5
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,19.12
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.19
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9328299999999999
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91986
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9624299999999999
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Current (Min),A,15.38
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99911
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98688
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94275
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.62
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.06
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9790000000000001
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9869100000000001
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9863299999999999
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,28.88
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.25
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,30.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,31.62
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.81
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.81
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70758
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9768700000000001
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9941399999999999
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,44.75
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.31
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88321
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98721
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,126.62
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,127.62
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,127.12
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,65.12
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,88.75
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,89.12
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.88
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.19
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,212.12
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,213.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,212.38
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,128.5
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,129.38
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,128.88
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,202.62
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,204.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,203.38
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-4.5
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9757100000000001
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9625799999999999
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98587
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.62
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-4.06
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.56
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99313
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.95978
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93915
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (Min),A,26.12
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.75
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9691200000000001
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9188799999999999
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9938
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,32.25
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.25
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.38
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.69
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6268600000000001
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9774799999999999
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9877600000000001
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,31.5
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,31.75
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.62
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.56
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9807100000000001
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93085
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9831200000000001
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,156.75
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,157.5
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,157.12
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,85.75
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,80.38
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,95.62
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,99.12
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,97.75
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.8
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.86
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.05
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,241.19
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.83
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.84
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,60.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,250.25
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,256.12
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,253.62
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,126.75
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,136.62
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,131.62
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,204.38
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,205.12
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,204.75
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
