Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9547100000000001
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9587700000000001
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9938
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Current (Max),A,30.25
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Current (Max),A,36.38
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.25
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99655
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9939
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94611
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (Max),A,26.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.81
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.06
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97324
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96851
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.86334
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,37.62
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.62
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-62.75
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.41772
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97049
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99149
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,28.62
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.62
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.25
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.19
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98746
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95273
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9772
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,136.88
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,137.12
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,137.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,65.88
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,68.25
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.64
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,218.25
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,222.12
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,220.12
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,126.38
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,126.62
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,165.25
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,165.25
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,165.25
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,20.75
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.94
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.90701
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8948299999999999
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9856600000000001
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Current (Min),A,28.12
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.25
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.19
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9989600000000001
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99344
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92261
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (Min),A,28.38
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.75
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.12
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.19
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95386
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.92285
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93948
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,27.75
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.25
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.12
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5309699999999999
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97308
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9965200000000001
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,41.38
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.38
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.37
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98965
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95904
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97809
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,127.62
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,127.75
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,127.62
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,69.25
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,72.38
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,61.25
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.7
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.27
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,49.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,205.75
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,206.88
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,206.5
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,112.25
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,115.5
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,113.25
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,165.5
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,166.5
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,166.25
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,15.57
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.31
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.38
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9385399999999999
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9683799999999999
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9957299999999999
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Current (Min),A,27.75
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Current (Max),A,28.12
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Current (Min),A,23.75
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Current (Max),A,24.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.88
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Current (Max),A,51.25
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.56
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.06
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9970100000000001
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9917
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9869700000000001
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (Min),A,17.12
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (Max),A,17.75
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (Max),A,64.88
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,64.88
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.25
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9856600000000001
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.95801
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99811
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,39.38
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.62
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,61.5
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,61.75
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,61.62
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-61.5
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.19
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47298
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9697600000000001
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99664
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.38
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,14.62
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,41.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.69
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9864200000000001
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9379
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,117.88
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,119.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,118.38
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,60.38
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,60.5
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.38
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,85.88
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,87.5
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.62
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.61
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.7
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,48.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,72.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,203.88
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,204.12
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,204.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,116.12
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,123.62
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,118.25
