Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,303.5
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,305.12
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,304.62
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.81
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.69
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9396
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.987
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9954799999999999
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Current (Min),A,28.25
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,28.5
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Current (Min),A,48.75
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Current (Max),A,48.88
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.75
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,24.62
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99802
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99106
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9055200000000001
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (Max),A,23.25
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.12
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (Min),A,39.12
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (Max),A,39.25
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.25
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.38
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9789700000000001
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9191
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9964
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,29.62
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,30.12
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,11.38
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.12
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,50.38
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,50.12
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.5
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,12.5
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68121
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9818100000000001
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96677
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.25
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98108
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87121
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9875200000000001
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,130.25
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,131.75
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,130.88
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,65.38
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.62
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,83.5
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,83.88
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.75
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.52
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,240.25
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.67
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.8
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,50.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,212.62
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,214.25
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,213.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,118.88
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,124.38
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,239.12
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,239.75
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,239.5
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,18.44
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.85055
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97336
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9974700000000001
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Current (Max),A,25.75
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Current (Min),A,61.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Current (Max),A,61.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,61.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,13.37
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9960899999999999
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9910899999999999
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9721700000000001
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (Max),A,74.38
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,74.25
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.5
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98019
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96475
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9891399999999999
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,26.88
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,15.62
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.62
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,14.62
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.19
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6849
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9761700000000001
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99377
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,42.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.75
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8761
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98105
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,118.62
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,119.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,118.88
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,48.25
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,70.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.91
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.98
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,62.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,191.25
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,191.62
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,191.38
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,104.25
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,111.88
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,108.12
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,260.38
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,260.62
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,260.5
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,23.75
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.13
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8674299999999999
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92425
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9935299999999999
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Current (Max),A,15.12
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,15.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Current (Min),A,36.88
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.56
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99072
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98972
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98654
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (Min),A,15.25
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (Max),A,15.5
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.38
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (Min),A,65.5
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,65.62
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.81
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96524
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9486700000000001
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99805
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,30.88
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,61.75
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,62.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,61.88
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.62
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.81
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.56
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8430200000000001
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9742700000000001
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9948100000000001
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,46.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,46.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.5
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9932200000000001
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94684
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,108.62
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,109.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,108.62
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,52.25
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,52.75
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,55.88
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.62
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.11
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.16
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.12
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
