Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,63.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,174.25
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,176.38
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,175.25
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,87.75
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,96.12
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.75
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,260.88
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,264.12
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,262.75
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,25.06
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.06
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8494200000000001
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89899
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99149
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Current (Min),A,15.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Current (Min),A,35.25
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Current (Max),A,35.25
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.25
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.19
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9968899999999999
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98941
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9422299999999999
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (Min),A,16.5
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.88
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (Min),A,26.25
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (Max),A,26.25
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.25
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.44
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9198
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98874
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,27.38
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.75
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59319
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97662
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.75
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.75
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.19
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9904799999999999
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95215
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95355
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,134.88
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,135.5
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,135.12
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,54.75
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,67.25
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.38
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,43.62
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,43.88
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.75
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.11
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.25
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.64
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,197.25
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,197.5
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,197.38
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,105.5
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,108.88
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,107.88
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,136.5
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,136.75
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,136.62
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.94
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.69
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.75
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94775
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9646299999999999
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9978
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Current (Min),A,42.25
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,21.94
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93753
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (Min),A,12.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.25
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (Max),A,35.12
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.38
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.5
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.69
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.37
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9829100000000001
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9325600000000001
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9901700000000001
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.56
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.69
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,11.19
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80725
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97391
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.25
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.37
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9827299999999999
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94055
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9719200000000001
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,157.12
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,159.38
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,157.62
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,78.88
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,91.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,81.25
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,70.5
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,80.12
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.62
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.62
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,241.19
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.52
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,56.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,52.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,234.25
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,236.12
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,235.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,128.38
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,141.38
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,131.25
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,212.25
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,222.12
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,217.88
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,14.56
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-8.56
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9461700000000001
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97726
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98541
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Current (Max),A,33.75
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.5
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Current (Max),A,29.62
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Current (Min),A,27.88
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Current (Max),A,31.5
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.69
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.44
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9982
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99219
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9199200000000001
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (Max),A,23.38
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.25
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (Min),A,29.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (Max),A,29.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.69
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9565100000000001
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90991
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.94684
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,22.5
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.25
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.5
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6137
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9794
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98395
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.5
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.44
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98129
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92685
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9781799999999999
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,137.75
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,138.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,137.88
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,87.12
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,98.12
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.88
