Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,64.5
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.38
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.33
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.2
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.27
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.33
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,217.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,217.5
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,217.38
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,136.38
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,148.12
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,152.5
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,164.88
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,159.62
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.19
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.91958
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95901
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9877299999999999
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Current (Max),A,28.75
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Current (Min),A,26.5
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Current (Max),A,26.5
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.5
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.31
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9960600000000001
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99103
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91653
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.25
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.38
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97601
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98019
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9856299999999999
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.81
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62087
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97824
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9899
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,31.12
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.93
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.38
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9849899999999999
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9399700000000001
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9752799999999999
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,117.12
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,117.38
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,117.25
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.62
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,58.38
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,58.62
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.75
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.47
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.97
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.48
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,185.25
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,188.25
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,186.38
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,121.25
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,121.75
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,169.88
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,170.12
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,170.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.56
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.75
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9198
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8395100000000001
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9672200000000001
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Current (Min),A,31.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.25
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.56
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.63
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9960899999999999
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99359
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.98431
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.06
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.63
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9747
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9816
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,25.5
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,25.88
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.62
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.12
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.13
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6318
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97293
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97977
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.56
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9949600000000001
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9798
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97388
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,123.25
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,123.5
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,123.38
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,57.5
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,59.88
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,237.53
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,237.7
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.2
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,237.45
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.48
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,236.75
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,46.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,196.75
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,197.25
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,196.88
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,104.5
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,115.88
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,147.25
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,157.25
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,153.62
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.31
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.81
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.93866
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.95306
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99524
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Current (Min),A,37.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Current (Max),A,37.12
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.12
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Current (Max),A,42.12
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,19.31
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9949600000000001
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9406100000000001
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.25
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (Min),A,14.25
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (Max),A,14.5
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (Min),A,33.25
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.44
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9718
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9798600000000001
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,32.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,32.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.44
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7297600000000001
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9744299999999999
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9068
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,17.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98575
