Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94311
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96851
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,107.62
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,107.62
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,107.62
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,55.88
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,67.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.38
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,52.5
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.77
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.58
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.61
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,179.75
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,179.88
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,179.75
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,114.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,124.75
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,119.38
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,168.75
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,169.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,168.88
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,16.31
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.06
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9364899999999999
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89456
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.97998
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Current (Min),A,31.25
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.5
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Current (Min),A,24.25
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,0.06
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.44
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,7.87
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9973799999999999
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98834
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9891399999999999
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (Max),A,17.5
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.25
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.07
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.19
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9722299999999999
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94424
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93368
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,12.5
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.06
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.81
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57733
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98001
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98779
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,6.5
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,32.5
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.5
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.5
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9832799999999999
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87625
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98325
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,29.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,121.62
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,121.88
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,121.75
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,62.75
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.62
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,71.62
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.75
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.41
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.45
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.28
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.31
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,190.75
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,191.5
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,191.12
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,96.5
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,100.75
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,98.75
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,159.5
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,159.75
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,159.62
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.5
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.32
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9853799999999999
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8991399999999999
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99731
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Current (Min),A,44.62
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Current (Max),A,44.88
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.75
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Current (Max),A,77.62
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,1.62
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.69
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,16.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9928600000000001
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9901399999999999
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95975
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (Max),A,13.88
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.62
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (Min),A,41.12
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.12
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.44
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.06
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9472299999999999
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97321
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98529
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,21.62
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,16.88
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-60.31
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.25
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.69
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47475
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97226
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9396
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.75
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99139
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9809
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98892
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,108.5
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,108.5
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,108.5
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,72.38
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,73.12
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,72.75
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,85.38
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,88.12
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,86.75
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.06
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.58
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.61
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,185.12
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,186.12
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,185.62
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,118.5
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,118.88
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,118.75
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,227.75
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,229.88
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,228.88
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.5
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98206
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9548
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9926799999999999
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Current (Min),A,68.62
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Current (Max),A,69.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,68.75
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Current (Min),A,35.5
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Current (Max),A,39.88
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.69
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9985
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99579
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.95373
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.62
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (Max),A,50.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.19
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9534299999999999
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.93368
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9259299999999999
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97357
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97745
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
