Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,34.12
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.44
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.88
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9933799999999999
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9332299999999999
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9895
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,119.75
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,120.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,119.88
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,51.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,85.12
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,85.88
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,85.38
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.14
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.84
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.75
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,59.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,51.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,247.12
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,247.38
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,247.25
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,108.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,114.88
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,214.5
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,219.5
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,215.62
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.87
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.06
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9480299999999999
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86893
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9940200000000001
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Current (Min),A,40.62
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Current (Max),A,41.12
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.75
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Current (Min),A,32.88
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.81
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.31
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9800700000000001
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9824799999999999
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9158
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (Min),A,27.5
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (Max),A,27.62
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.63
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9693299999999999
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94311
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9587100000000001
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.12
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.69
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.87
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73849
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98013
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98706
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,17.38
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,17.38
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.38
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98703
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91128
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97436
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,129.12
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,129.25
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,129.25
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,63.25
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,58.75
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,59.5
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.12
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.67
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.69
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.42
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.8
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.81
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,47.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,34.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,199.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,199.38
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,199.25
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,103.25
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,112.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,142.88
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,143.5
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.38
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.25
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.98025
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86069
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98431
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,55.38
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Current (Min),A,11.75
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,11.88
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-1.75
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.44
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99777
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8851
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (Max),A,33.12
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.12
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.69
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.25
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95563
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.94534
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9006299999999999
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.62
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.94
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.88
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91901
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9771700000000001
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99561
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.75
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,29.75
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.75
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.75
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.25
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98245
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93637
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9698200000000001
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,125.5
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,125.88
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,125.62
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,71.88
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,82.62
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,63.88
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,64.5
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.25
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.94
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.03
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,238.95
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.09
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.83
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,54.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,36.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,222.38
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,232.5
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,230.12
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,109.25
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,119.25
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,115.25
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,155.75
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,156.25
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,156.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,11.5
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.56
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.19
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.96075
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87921
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9930399999999999
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Current (Min),A,39.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Current (Max),A,41.88
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,40.62
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Current (Max),A,12.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Current (Min),A,32.62
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Current (Max),A,32.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.62
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9950600000000001
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9918799999999999
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.91879
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (Min),A,14.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (Max),A,15.38
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.88
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (Max),A,87.88
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.25
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9581299999999999
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9370700000000001
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9880399999999999
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,16.38
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,16.62
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,11.62
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,11.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.62
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.19
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,7.13
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.69
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5184300000000001
