Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9681700000000001
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98346
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.88
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.93
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9877600000000001
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9248299999999999
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9781200000000001
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,112.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,113.12
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,112.88
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,64.88
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,74.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.88
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,57.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.88
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.56
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.28
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.47
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,40.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,184.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,187.38
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,185.62
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,103.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,112.5
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.12
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,161.88
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,205.88
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,170.75
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.25
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.38
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.97293
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.96591
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9877
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Current (Max),A,45.5
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,21.88
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Current (Min),A,30.25
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Current (Max),A,30.38
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.25
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.81
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.56
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9888600000000001
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9139700000000001
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (Min),A,13.88
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (Min),A,48.12
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.25
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.38
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.96155
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9745799999999999
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96805
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,16.12
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.81
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.38
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8671200000000001
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95645
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99808
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,49.88
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,49.88
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.88
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.62
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99231
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9303299999999999
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97177
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,110.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,111.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,78.5
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,86.12
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,82.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.3
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.62
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.73
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.02
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,44.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,187.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,189.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,188.25
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,130.5
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,137.75
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,133.62
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,187.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,187.25
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,187.12
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,17.63
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.92056
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9694200000000001
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.99646
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Current (Min),A,21.88
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Current (Max),A,22.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Current (Min),A,50.38
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Current (Max),A,50.62
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.5
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.62
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98816
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9830899999999999
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87744
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (Min),A,55.88
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.13
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.63
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.94314
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96078
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98715
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.75
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,18.25
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.75
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.12
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.12
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71518
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9505
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9983200000000001
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,52.5
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.62
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99356
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9427200000000001
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9919399999999999
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,119.5
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,120.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,119.75
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,79.5
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,86.25
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,82.88
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,102.62
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,103.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,102.88
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.31
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.47
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.39
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.41
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,65.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,181.25
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,181.38
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,181.38
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,130.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,137.5
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,133.75
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,273.88
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,274.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,274.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.37
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.44
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.94611
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.94745
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9880399999999999
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Current (Min),A,23.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Current (Min),A,29.88
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.88
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.56
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.99716
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9789100000000001
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9228200000000001
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (Min),A,40.12
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (Max),A,40.12
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,40.12
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95709
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9737899999999999
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9985700000000001
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.75
