Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,35.88
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.06
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,8.43
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,7.19
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8765200000000001
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95709
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99155
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,37.38
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.12
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.12
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99423
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8981299999999999
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9925799999999999
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,111.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,111.12
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,111.12
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,61.38
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,99.88
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,101.25
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,100.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.33
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.72
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,42.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,175.12
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,175.38
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,175.25
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,105.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,113.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,240.38
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,241.75
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,241.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.31
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.95673
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9605100000000001
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98083
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Current (Max),A,37.38
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Current (Min),A,22.25
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.38
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Current (Max),A,19.5
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.5
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.69
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,27.06
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9641700000000001
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9873700000000001
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8896200000000001
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (Min),A,38.88
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (Max),A,38.88
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.88
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.81
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.25
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.75
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9600200000000001
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96341
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99066
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,22.88
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,23.12
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,13.81
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8247700000000001
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94385
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99734
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,4.12
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,4.12
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.12
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,67.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,67.12
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,67.12
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.31
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9870899999999999
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85739
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99149
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,28.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,114.25
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,124.12
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,116.75
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,78.25
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.75
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,93.62
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,104.25
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,96.38
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.75
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.02
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,43.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,57.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,174.5
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,185.12
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,179.62
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,102.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,126.75
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,237.88
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,248.62
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,240.62
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.5
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.68
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8315100000000001
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8829
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95071
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Current (Min),A,23.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Current (Max),A,25.62
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Current (Min),A,13.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Current (Max),A,11.12
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.5
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.06
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,20.81
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9962799999999999
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9881
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93161
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (Min),A,24.62
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (Max),A,24.75
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.75
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.81
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.44
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9549200000000001
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9618200000000001
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96255
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,17.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,17.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,17.88
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.81
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,15.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.06
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73239
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9260200000000001
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9993
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,4.5
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,86.62
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,87.12
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,86.88
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.75
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.88
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9048799999999999
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9875799999999999
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,103.88
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,104.5
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,104.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,75.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,75.62
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,75.38
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,65.75
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,66.5
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.12
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,237.7
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,237.84
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,236.83
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,37.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,45.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,156.38
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,160.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,158.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,114.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,115.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,114.75
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,192.88
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,193.62
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,193.25
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,24.56
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.69
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.37
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8261700000000001
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8970899999999999
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9183899999999999
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Current (Min),A,24.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,12.88
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9962200000000001
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98895
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9867600000000001
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (Min),A,11.88
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.12
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (Min),A,57.38
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.38
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.81
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9595899999999999
